Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,143.59
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,137.09
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.26
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,271.9
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,577.7
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,551.6
924001,WASHINGTON SQUARE,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,54.26
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.88
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.23
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.3
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,218.7
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,186.3
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.5
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.62
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.82
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.68
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.4
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,254.0
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.6
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.9
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,144.84
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,134.95
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,114.18
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,583.5
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.3
924001,WASHINGTON SQUARE,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.9
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,59.6
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.03
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.33
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,90.1
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,241.1
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,183.2
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.44
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,81.0
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.1
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,168.1
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.7
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,329.0
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.5
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.38
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.85
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.98
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.9
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,151.76
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,155.1
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,118.88
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,234.8
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,612.2
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,626.6
924001,WASHINGTON SQUARE,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,54.65
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.72
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.46
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,220.3
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,164.9
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,219.9
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.19
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,83.55
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.24
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,149.3
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.2
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,335.3
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.49
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.04
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.2
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,144.76
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,148.31
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,139.1
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,581.9
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.3
924001,WASHINGTON SQUARE,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.2
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,56.21
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.68
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.38
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,95.9
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,227.7
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.8
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.9
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,80.54
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.23
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,164.7
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.8
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,324.5
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.3
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.92
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.1
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,147.4
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,145.02
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.64
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.6
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.7
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,584.2
924001,WASHINGTON SQUARE,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,64.27
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.77
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.31
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,105.2
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,260.2
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.9
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.48
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,66.43
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.24
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,117.8
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.8
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,270.5
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.1
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.06
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.57
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.2
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,25.9
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,161.08
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,147.05
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.97
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,271.9
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,651.3
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,594.8
924001,WASHINGTON SQUARE,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,60.99
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.43
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.62
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,112.3
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,247.7
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.3
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.43
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,76.41
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.9
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,144.0
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,201.0
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,309.3
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.6
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.23
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,112.8
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.0
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,153.8
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,137.48
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.41
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,270.7
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,621.7
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.2
924001,WASHINGTON SQUARE,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.97
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.58
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.01
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.5
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.8
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.8
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.1
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,79.74
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.26
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,155.8
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.4
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,321.8
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.8
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.1
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,138.4
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,198.3
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,25.5
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,145.43
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,141.89
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.06
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,258.9
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,585.0
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,571.5
924001,WASHINGTON SQUARE,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.27
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.25
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.46
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,76.1
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,203.7
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,194.5
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.52
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,75.48
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.13
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,140.5
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,227.7
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,304.1
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.3
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.65
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,142.8
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,25.3
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,159.66
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,147.26
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.29
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,283.7
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,639.7
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,591.0
924001,WASHINGTON SQUARE,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,53.95
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.29
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.16
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,219.0
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,191.6
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.9
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.17
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,66.78
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.8
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,269.1
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.67
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,125.6
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,191.8
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,153.97
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,131.51
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.42
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,249.8
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,618.8
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
924001,WASHINGTON SQUARE,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
