Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.09
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.06
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.27
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.33
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,64.53
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.98
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,124.6
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,236.8
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,262.5
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.92
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,129.0
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.8
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,25.0
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,152.4
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,123.66
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.68
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,284.5
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,617.4
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.2
924001,WASHINGTON SQUARE,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.15
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.76
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.69
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,83.2
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.1
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.05
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.97
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,106.6
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.9
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,235.5
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.96
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.52
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,116.7
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.0
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,139.3
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,126.66
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.4
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,275.1
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,560.7
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.0
924001,WASHINGTON SQUARE,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.37
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.04
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.07
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,187.9
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.05
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.3
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.32
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.4
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,216.6
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.3
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.35
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,92.9
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.1
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,133.89
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,122.17
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.84
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,218.8
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.6
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.0
924001,WASHINGTON SQUARE,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.43
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.02
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,184.4
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.62
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.68
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.1
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,76.2
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,213.5
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.15
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,85.0
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,128.19
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.09
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.84
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,516.9
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
924001,WASHINGTON SQUARE,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.17
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.06
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.71
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.9
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.4
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.32
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,59.74
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.53
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,242.1
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.2
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.11
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,110.6
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,133.64
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,111.02
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.8
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.8
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,539.3
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
924001,WASHINGTON SQUARE,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.79
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.21
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.2
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.04
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.69
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.3
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,102.8
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,234.8
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.96
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,96.3
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.9
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,118.51
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,109.87
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.97
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.2
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
924001,WASHINGTON SQUARE,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.12
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.24
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.37
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.72
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.89
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.87
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,97.5
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,233.6
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.09
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,24.5
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,109.64
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,114.57
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,102.72
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
924001,WASHINGTON SQUARE,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.13
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.44
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.66
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.7
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.22
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.11
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.73
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,118.9
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.1
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,250.1
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.32
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,110.22
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,110.58
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.31
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,198.8
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
924001,WASHINGTON SQUARE,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.88
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.56
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.85
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.31
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,216.9
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.16
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.41
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.24
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.3
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
924001,WASHINGTON SQUARE,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.37
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.62
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.25
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.1
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.55
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,109.4
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.5
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.39
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
