Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.59
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,109.75
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.21
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,194.3
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.7
924001,WASHINGTON SQUARE,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.47
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.83
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.86
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.77
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.34
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.87
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.2
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,95.43
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,108.97
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.7
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.6
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
924001,WASHINGTON SQUARE,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.2
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.68
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.7
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.11
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.07
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.4
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,84.1
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.09
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,100.72
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.72
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.7
924001,WASHINGTON SQUARE,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.04
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.21
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.7
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.4
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.2
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.24
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,78.9
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.31
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,104.1
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.98
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
924001,WASHINGTON SQUARE,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.09
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.87
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.4
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.2
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.41
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.19
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,200.9
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,108.97
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,108.48
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.1
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,240.2
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
924001,WASHINGTON SQUARE,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.68
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.39
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.3
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.9
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.65
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.8
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.47
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,85.5
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.59
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,105.64
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.55
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,218.9
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.9
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
924001,WASHINGTON SQUARE,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.3
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.22
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.99
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,74.3
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.5
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.4
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.95
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.31
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,83.6
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.7
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.16
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,85.0
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,99.18
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,96.33
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.11
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,195.3
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
924001,WASHINGTON SQUARE,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.14
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.7
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.48
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.3
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.43
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.24
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,101.5
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,82.5
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,99.27
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,97.23
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.56
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,202.3
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
924001,WASHINGTON SQUARE,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.41
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.62
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.62
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.03
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.54
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,83.5
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.2
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.18
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.49
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,86.66
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.49
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
924001,WASHINGTON SQUARE,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.15
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.8
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.74
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,60.9
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.6
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,82.6
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.25
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,90.67
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.82
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
924001,WASHINGTON SQUARE,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
