Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.52
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.79
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.1
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.49
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,89.6
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.37
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,92.33
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
924001,WASHINGTON SQUARE,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.97
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.49
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.6
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.6
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.18
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,104.0
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,100.58
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,103.78
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,215.2
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
924001,WASHINGTON SQUARE,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.91
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.01
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,95.0
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.2
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,199.1
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.7
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.32
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.72
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,72.8
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.69
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,115.8
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,103.88
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,116.88
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.53
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,220.8
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.4
924001,WASHINGTON SQUARE,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.57
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.97
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.12
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,97.3
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.3
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.55
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.04
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.6
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.76
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.7
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,23.7
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,103.75
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,110.3
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,236.5
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
924001,WASHINGTON SQUARE,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.14
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.88
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.43
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.3
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,197.3
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.28
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.04
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,102.0
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,23.7
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.51
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,111.01
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,231.9
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
924001,WASHINGTON SQUARE,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.28
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,78.4
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.8
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,173.7
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.43
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.33
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,87.5
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,23.6
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.62
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,107.62
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
924001,WASHINGTON SQUARE,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.62
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.5
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.16
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,78.8
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.6
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,23.6
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.31
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.1
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,199.4
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
924001,WASHINGTON SQUARE,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.95
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.87
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,62.7
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.74
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.3
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,23.5
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.39
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,92.11
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
924001,WASHINGTON SQUARE,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.36
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,61.6
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.42
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,104.3
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.8
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.01
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,78.8
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,23.5
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.66
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,92.15
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
924001,WASHINGTON SQUARE,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.87
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.26
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,90.3
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
