Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.8
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.56
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,83.3
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,23.4
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.71
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,90.31
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
924001,WASHINGTON SQUARE,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.98
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.33
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,74.7
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.57
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,105.6
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.7
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.93
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,96.8
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,23.3
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.07
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,89.59
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
924001,WASHINGTON SQUARE,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.1
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.73
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.76
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,182.7
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.78
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,86.5
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.3
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.96
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,23.3
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,105.59
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.27
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.89
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
924001,WASHINGTON SQUARE,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.88
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.61
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.9
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,201.2
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.56
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.29
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.53
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,90.7
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,23.2
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,111.96
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.08
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.65
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
924001,WASHINGTON SQUARE,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.6
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.3
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.11
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.87
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.4
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.53
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,23.2
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.44
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.37
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.2
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
924001,WASHINGTON SQUARE,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.59
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.19
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,71.9
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.2
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.11
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.04
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,80.1
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.3
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,23.1
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,102.32
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,99.31
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.47
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
924001,WASHINGTON SQUARE,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.25
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.52
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.6
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,86.3
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.6
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.11
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.3
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.54
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,23.1
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,109.64
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.27
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
924001,WASHINGTON SQUARE,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.5
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.97
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.96
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.3
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.4
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.13
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.94
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,120.9
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.1
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,238.3
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.35
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,84.4
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,23.0
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,110.2
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,102.19
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,214.1
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.8
924001,WASHINGTON SQUARE,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.41
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.78
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.2
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.83
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.82
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,103.2
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,23.0
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.6
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,96.4
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.12
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
924001,WASHINGTON SQUARE,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.12
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.8
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.27
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,85.9
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,23.0
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.86
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,93.73
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.02
