Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
924001,WASHINGTON SQUARE,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.8
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.71
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.63
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.9
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.04
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.9
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.04
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,91.6
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,22.9
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.13
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,94.62
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.15
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
924001,WASHINGTON SQUARE,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.83
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.8
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.18
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.69
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.4
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.6
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,80.1
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,22.9
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.19
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.89
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.16
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
924001,WASHINGTON SQUARE,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.28
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.93
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.39
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,74.2
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.2
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,78.6
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,22.8
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,87.47
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.1
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
924001,WASHINGTON SQUARE,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.03
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.06
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.38
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.8
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.74
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,104.8
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,22.8
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.85
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.66
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.89
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
924001,WASHINGTON SQUARE,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.67
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.59
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,73.3
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.1
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.3
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,110.2
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.1
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,22.7
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,100.26
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.76
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
924001,WASHINGTON SQUARE,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.07
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.37
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.95
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,64.1
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.15
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,90.3
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,22.7
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.18
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.56
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
924001,WASHINGTON SQUARE,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.84
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.91
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.59
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.9
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.28
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,96.09
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,94.11
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.67
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
924001,WASHINGTON SQUARE,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.89
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.72
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.63
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.3
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.3
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,82.3
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,87.33
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.2
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.23
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
924001,WASHINGTON SQUARE,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.14
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.2
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.71
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,107.4
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.0
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.53
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,98.11
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.22
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
924001,WASHINGTON SQUARE,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.93
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.02
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
