Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.7
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,105.1
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,185.6
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.32
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,60.8
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.66
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,99.81
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.32
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
924001,WASHINGTON SQUARE,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.84
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.43
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.74
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,64.8
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.9
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.16
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,110.8
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.7
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.73
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,87.6
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,93.84
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,102.92
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.55
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
924001,WASHINGTON SQUARE,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.14
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.93
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.41
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.53
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,22.5
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.33
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,100.05
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,198.8
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
924001,WASHINGTON SQUARE,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.81
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.58
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.92
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.04
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,80.8
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.9
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,22.5
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.38
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.81
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.86
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
924001,WASHINGTON SQUARE,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.64
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.11
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.28
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.6
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.45
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,22.5
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.2
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.76
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.96
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
924001,WASHINGTON SQUARE,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.99
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.05
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.65
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.31
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.8
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.02
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,82.5
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,22.5
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.18
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.6
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.93
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
924001,WASHINGTON SQUARE,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.33
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.36
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,72.0
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.17
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.2
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
924001,WASHINGTON SQUARE,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.59
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.8
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.5
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.18
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.99
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
924001,WASHINGTON SQUARE,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.95
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,71.3
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.1
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.29
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,67.9
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.49
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.01
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.91
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
924001,WASHINGTON SQUARE,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.89
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.17
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.32
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.14
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
