Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.7
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.01
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
924001,WASHINGTON SQUARE,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.57
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.74
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,65.3
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,22.6
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.27
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,76.21
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
924001,WASHINGTON SQUARE,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,70.7
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,22.7
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.7
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.95
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
924001,WASHINGTON SQUARE,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.43
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.53
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.7
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.9
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,22.7
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.25
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.19
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
924001,WASHINGTON SQUARE,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.76
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.07
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.74
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.85
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,22.8
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.49
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,90.14
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
924001,WASHINGTON SQUARE,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.16
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.7
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.5
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,22.8
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.23
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.16
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
924001,WASHINGTON SQUARE,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,22.9
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.76
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.39
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.02
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
924001,WASHINGTON SQUARE,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,22.9
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,69.89
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.3
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
924001,WASHINGTON SQUARE,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,23.0
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.97
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.24
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
924001,WASHINGTON SQUARE,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.24
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.74
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,59.3
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,73.7
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,23.1
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,69.8
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.01
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.92
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
924001,WASHINGTON SQUARE,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.42
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
