Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.97
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,23.2
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.63
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.1
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
924001,WASHINGTON SQUARE,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,66.7
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,23.2
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
924001,WASHINGTON SQUARE,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.7
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,23.4
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.43
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
924001,WASHINGTON SQUARE,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.9
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,62.5
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,23.5
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.27
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.04
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
924001,WASHINGTON SQUARE,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.05
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,23.6
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.69
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
924001,WASHINGTON SQUARE,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.36
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,23.6
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
924001,WASHINGTON SQUARE,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,23.7
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
924001,WASHINGTON SQUARE,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,23.8
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
924001,WASHINGTON SQUARE,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.86
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,23.9
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
924001,WASHINGTON SQUARE,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.48
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,24.0
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
