Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.82
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
924001,WASHINGTON SQUARE,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.11
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,24.1
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
924001,WASHINGTON SQUARE,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,60.8
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,24.2
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
924001,WASHINGTON SQUARE,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,24.3
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
924001,WASHINGTON SQUARE,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,24.4
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
924001,WASHINGTON SQUARE,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,24.6
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.5
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
924001,WASHINGTON SQUARE,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,24.7
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.61
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
924001,WASHINGTON SQUARE,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.1
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,24.8
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.21
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
924001,WASHINGTON SQUARE,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,24.9
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.79
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
924001,WASHINGTON SQUARE,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,25.1
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
924001,WASHINGTON SQUARE,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
