Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,25.2
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.5
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
924001,WASHINGTON SQUARE,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
924001,WASHINGTON SQUARE,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,25.4
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
924001,WASHINGTON SQUARE,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,25.6
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
924001,WASHINGTON SQUARE,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,25.7
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
924001,WASHINGTON SQUARE,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.74
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.37
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,26.0
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
924001,WASHINGTON SQUARE,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.12
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.04
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,26.1
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.54
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
924001,WASHINGTON SQUARE,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.21
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,26.2
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.7
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.95
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
924001,WASHINGTON SQUARE,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.32
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,26.4
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
924001,WASHINGTON SQUARE,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.64
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
