Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,26.5
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.54
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
924001,WASHINGTON SQUARE,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,26.6
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
924001,WASHINGTON SQUARE,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.9
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,26.7
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.61
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
924001,WASHINGTON SQUARE,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,26.8
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
924001,WASHINGTON SQUARE,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,50.9
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,26.9
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.88
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.99
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
924001,WASHINGTON SQUARE,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.63
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.33
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.05
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,27.0
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.33
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.6
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
924001,WASHINGTON SQUARE,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.15
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.93
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,27.2
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.36
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.24
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.63
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
924001,WASHINGTON SQUARE,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.67
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.88
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.67
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.22
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
924001,WASHINGTON SQUARE,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.61
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.23
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,27.3
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.15
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.91
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
924001,WASHINGTON SQUARE,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.17
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.85
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.49
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,27.5
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.74
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,64.26
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.11
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
924001,WASHINGTON SQUARE,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
